Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532563,Lodge Farm Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
